Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:30:00.000+00:00,transformer,,Temperature,C,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:20:00.000+00:00,transformer,,Temperature,C,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:10:00.000+00:00,transformer,,Temperature,C,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:00:00.000+00:00,transformer,,Temperature,C,19.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:50:00.000+00:00,transformer,,Temperature,C,19.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:40:00.000+00:00,transformer,,Temperature,C,19.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:30:00.000+00:00,transformer,,Temperature,C,19.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:20:00.000+00:00,transformer,,Temperature,C,19.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:10:00.000+00:00,transformer,,Temperature,C,19.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:00:00.000+00:00,transformer,,Temperature,C,19.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T09:50:00.000+00:00,transformer,,Temperature,C,19.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
