Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T19:00:00.000+00:00,transformer,,Temperature,C,16.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:50:00.000+00:00,transformer,,Temperature,C,16.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:40:00.000+00:00,transformer,,Temperature,C,16.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:30:00.000+00:00,transformer,,Temperature,C,16.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:20:00.000+00:00,transformer,,Temperature,C,16.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:10:00.000+00:00,transformer,,Temperature,C,16.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:00:00.000+00:00,transformer,,Temperature,C,16.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:50:00.000+00:00,transformer,,Temperature,C,16.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:40:00.000+00:00,transformer,,Temperature,C,16.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:30:00.000+00:00,transformer,,Temperature,C,16.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:20:00.000+00:00,transformer,,Temperature,C,15.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:10:00.000+00:00,transformer,,Temperature,C,15.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.53
