Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:50:00.000+00:00,transformer,,Temperature,C,17.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:40:00.000+00:00,transformer,,Temperature,C,17.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:30:00.000+00:00,transformer,,Temperature,C,17.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:20:00.000+00:00,transformer,,Temperature,C,17.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:10:00.000+00:00,transformer,,Temperature,C,17.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:00:00.000+00:00,transformer,,Temperature,C,17.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:50:00.000+00:00,transformer,,Temperature,C,17.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:40:00.000+00:00,transformer,,Temperature,C,17.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:30:00.000+00:00,transformer,,Temperature,C,16.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:20:00.000+00:00,transformer,,Temperature,C,17.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:10:00.000+00:00,transformer,,Temperature,C,17.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:00:00.000+00:00,transformer,,Temperature,C,16.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
