Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:50:00.000+00:00,transformer,,Temperature,C,16.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:40:00.000+00:00,transformer,,Temperature,C,16.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:30:00.000+00:00,transformer,,Temperature,C,16.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:20:00.000+00:00,transformer,,Temperature,C,16.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:10:00.000+00:00,transformer,,Temperature,C,16.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:00:00.000+00:00,transformer,,Temperature,C,16.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:50:00.000+00:00,transformer,,Temperature,C,16.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:40:00.000+00:00,transformer,,Temperature,C,16.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:30:00.000+00:00,transformer,,Temperature,C,16.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:20:00.000+00:00,transformer,,Temperature,C,16.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:10:00.000+00:00,transformer,,Temperature,C,16.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-14T13:00:00.000+00:00,transformer,,Temperature,C,16.6
