Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:50:00.000+00:00,transformer,,Temperature,C,17.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:40:00.000+00:00,transformer,,Temperature,C,17.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:30:00.000+00:00,transformer,,Temperature,C,17.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:20:00.000+00:00,transformer,,Temperature,C,16.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:10:00.000+00:00,transformer,,Temperature,C,16.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:00:00.000+00:00,transformer,,Temperature,C,16.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:50:00.000+00:00,transformer,,Temperature,C,16.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:40:00.000+00:00,transformer,,Temperature,C,16.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:30:00.000+00:00,transformer,,Temperature,C,16.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:20:00.000+00:00,transformer,,Temperature,C,16.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:10:00.000+00:00,transformer,,Temperature,C,16.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:00:00.000+00:00,transformer,,Temperature,C,16.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
