Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:50:00.000+00:00,transformer,,Temperature,C,15.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:40:00.000+00:00,transformer,,Temperature,C,15.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:30:00.000+00:00,transformer,,Temperature,C,15.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:20:00.000+00:00,transformer,,Temperature,C,15.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:10:00.000+00:00,transformer,,Temperature,C,15.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:00:00.000+00:00,transformer,,Temperature,C,15.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:50:00.000+00:00,transformer,,Temperature,C,15.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:40:00.000+00:00,transformer,,Temperature,C,15.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:30:00.000+00:00,transformer,,Temperature,C,15.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:20:00.000+00:00,transformer,,Temperature,C,15.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:10:00.000+00:00,transformer,,Temperature,C,15.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
