Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:40:00.000+00:00,transformer,,Temperature,C,19.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:10:00.000+00:00,transformer,,Temperature,C,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:00:00.000+00:00,transformer,,Temperature,C,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:50:00.000+00:00,transformer,,Temperature,C,19.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:40:00.000+00:00,transformer,,Temperature,C,19.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:30:00.000+00:00,transformer,,Temperature,C,19.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:20:00.000+00:00,transformer,,Temperature,C,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:10:00.000+00:00,transformer,,Temperature,C,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:00:00.000+00:00,transformer,,Temperature,C,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:50:00.000+00:00,transformer,,Temperature,C,18.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:40:00.000+00:00,transformer,,Temperature,C,18.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:30:00.000+00:00,transformer,,Temperature,C,18.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
