Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:10:00.000+00:00,transformer,,Temperature,C,18.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:00:00.000+00:00,transformer,,Temperature,C,18.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:50:00.000+00:00,transformer,,Temperature,C,18.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:40:00.000+00:00,transformer,,Temperature,C,18.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:30:00.000+00:00,transformer,,Temperature,C,18.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:20:00.000+00:00,transformer,,Temperature,C,18.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:10:00.000+00:00,transformer,,Temperature,C,18.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:00:00.000+00:00,transformer,,Temperature,C,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:50:00.000+00:00,transformer,,Temperature,C,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:40:00.000+00:00,transformer,,Temperature,C,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:30:00.000+00:00,transformer,,Temperature,C,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
