Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:20:00.000+00:00,transformer,,Temperature,C,19.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:10:00.000+00:00,transformer,,Temperature,C,19.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:00:00.000+00:00,transformer,,Temperature,C,19.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:50:00.000+00:00,transformer,,Temperature,C,19.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:40:00.000+00:00,transformer,,Temperature,C,19.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:30:00.000+00:00,transformer,,Temperature,C,19.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:20:00.000+00:00,transformer,,Temperature,C,19.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:10:00.000+00:00,transformer,,Temperature,C,19.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:00:00.000+00:00,transformer,,Temperature,C,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:50:00.000+00:00,transformer,,Temperature,C,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:40:00.000+00:00,transformer,,Temperature,C,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:30:00.000+00:00,transformer,,Temperature,C,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-16T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
