Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:40:00.000+00:00,transformer,,Temperature,C,21.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:30:00.000+00:00,transformer,,Temperature,C,21.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:20:00.000+00:00,transformer,,Temperature,C,21.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:10:00.000+00:00,transformer,,Temperature,C,21.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:00:00.000+00:00,transformer,,Temperature,C,21.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:50:00.000+00:00,transformer,,Temperature,C,21.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:40:00.000+00:00,transformer,,Temperature,C,21.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:30:00.000+00:00,transformer,,Temperature,C,21.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:20:00.000+00:00,transformer,,Temperature,C,21.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:10:00.000+00:00,transformer,,Temperature,C,21.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:00:00.000+00:00,transformer,,Temperature,C,21.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T16:50:00.000+00:00,transformer,,Temperature,C,21.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
