Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:50:00.000+00:00,transformer,,Temperature,C,20.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:40:00.000+00:00,transformer,,Temperature,C,20.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:30:00.000+00:00,transformer,,Temperature,C,20.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:20:00.000+00:00,transformer,,Temperature,C,20.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:10:00.000+00:00,transformer,,Temperature,C,20.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:00:00.000+00:00,transformer,,Temperature,C,20.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:50:00.000+00:00,transformer,,Temperature,C,20.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:40:00.000+00:00,transformer,,Temperature,C,19.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:30:00.000+00:00,transformer,,Temperature,C,19.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:20:00.000+00:00,transformer,,Temperature,C,20.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:10:00.000+00:00,transformer,,Temperature,C,19.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:00:00.000+00:00,transformer,,Temperature,C,19.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
