Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T07:00:00.000+00:00,transformer,,Temperature,C,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:50:00.000+00:00,transformer,,Temperature,C,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:40:00.000+00:00,transformer,,Temperature,C,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:30:00.000+00:00,transformer,,Temperature,C,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:20:00.000+00:00,transformer,,Temperature,C,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:10:00.000+00:00,transformer,,Temperature,C,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:00:00.000+00:00,transformer,,Temperature,C,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:50:00.000+00:00,transformer,,Temperature,C,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:40:00.000+00:00,transformer,,Temperature,C,20.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:30:00.000+00:00,transformer,,Temperature,C,20.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:20:00.000+00:00,transformer,,Temperature,C,20.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-17T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
