Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:20:00.000+00:00,transformer,,Temperature,C,19.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:10:00.000+00:00,transformer,,Temperature,C,19.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:00:00.000+00:00,transformer,,Temperature,C,19.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:50:00.000+00:00,transformer,,Temperature,C,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:40:00.000+00:00,transformer,,Temperature,C,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:30:00.000+00:00,transformer,,Temperature,C,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:20:00.000+00:00,transformer,,Temperature,C,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:10:00.000+00:00,transformer,,Temperature,C,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:00:00.000+00:00,transformer,,Temperature,C,19.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:50:00.000+00:00,transformer,,Temperature,C,19.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:40:00.000+00:00,transformer,,Temperature,C,19.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:30:00.000+00:00,transformer,,Temperature,C,19.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
