Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:20:00.000+00:00,transformer,,Temperature,C,20.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:10:00.000+00:00,transformer,,Temperature,C,20.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:00:00.000+00:00,transformer,,Temperature,C,20.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:50:00.000+00:00,transformer,,Temperature,C,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:40:00.000+00:00,transformer,,Temperature,C,20.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:30:00.000+00:00,transformer,,Temperature,C,20.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:20:00.000+00:00,transformer,,Temperature,C,20.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:10:00.000+00:00,transformer,,Temperature,C,20.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:00:00.000+00:00,transformer,,Temperature,C,20.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:50:00.000+00:00,transformer,,Temperature,C,20.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:40:00.000+00:00,transformer,,Temperature,C,20.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
