Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:30:00.000+00:00,transformer,,Temperature,C,20.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:20:00.000+00:00,transformer,,Temperature,C,20.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:10:00.000+00:00,transformer,,Temperature,C,20.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:00:00.000+00:00,transformer,,Temperature,C,19.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:50:00.000+00:00,transformer,,Temperature,C,19.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:40:00.000+00:00,transformer,,Temperature,C,19.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:30:00.000+00:00,transformer,,Temperature,C,19.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:20:00.000+00:00,transformer,,Temperature,C,19.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:10:00.000+00:00,transformer,,Temperature,C,19.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:00:00.000+00:00,transformer,,Temperature,C,19.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:50:00.000+00:00,transformer,,Temperature,C,19.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:40:00.000+00:00,transformer,,Temperature,C,19.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
