Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:20:00.000+00:00,transformer,,Temperature,C,19.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:10:00.000+00:00,transformer,,Temperature,C,19.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:00:00.000+00:00,transformer,,Temperature,C,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:50:00.000+00:00,transformer,,Temperature,C,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:40:00.000+00:00,transformer,,Temperature,C,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:30:00.000+00:00,transformer,,Temperature,C,18.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:20:00.000+00:00,transformer,,Temperature,C,18.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:10:00.000+00:00,transformer,,Temperature,C,18.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:00:00.000+00:00,transformer,,Temperature,C,18.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:50:00.000+00:00,transformer,,Temperature,C,18.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:40:00.000+00:00,transformer,,Temperature,C,18.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
