Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:10:00.000+00:00,transformer,,Temperature,C,20.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:00:00.000+00:00,transformer,,Temperature,C,20.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:50:00.000+00:00,transformer,,Temperature,C,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:40:00.000+00:00,transformer,,Temperature,C,20.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:30:00.000+00:00,transformer,,Temperature,C,19.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:20:00.000+00:00,transformer,,Temperature,C,19.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:10:00.000+00:00,transformer,,Temperature,C,19.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:00:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:50:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:40:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:30:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:20:00.000+00:00,transformer,,Temperature,C,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
