Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:10:00.000+00:00,transformer,,Temperature,C,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:00:00.000+00:00,transformer,,Temperature,C,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:50:00.000+00:00,transformer,,Temperature,C,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:40:00.000+00:00,transformer,,Temperature,C,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:30:00.000+00:00,transformer,,Temperature,C,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:20:00.000+00:00,transformer,,Temperature,C,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:10:00.000+00:00,transformer,,Temperature,C,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:00:00.000+00:00,transformer,,Temperature,C,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:50:00.000+00:00,transformer,,Temperature,C,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:40:00.000+00:00,transformer,,Temperature,C,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:30:00.000+00:00,transformer,,Temperature,C,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
