Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:40:00.000+00:00,transformer,,Temperature,C,16.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:30:00.000+00:00,transformer,,Temperature,C,17.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:20:00.000+00:00,transformer,,Temperature,C,17.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:10:00.000+00:00,transformer,,Temperature,C,17.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:00:00.000+00:00,transformer,,Temperature,C,17.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:50:00.000+00:00,transformer,,Temperature,C,17.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:40:00.000+00:00,transformer,,Temperature,C,17.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:30:00.000+00:00,transformer,,Temperature,C,17.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:20:00.000+00:00,transformer,,Temperature,C,17.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:10:00.000+00:00,transformer,,Temperature,C,17.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:00:00.000+00:00,transformer,,Temperature,C,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-20T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
