Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:50:00.000+00:00,transformer,,Temperature,C,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:40:00.000+00:00,transformer,,Temperature,C,19.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:30:00.000+00:00,transformer,,Temperature,C,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:20:00.000+00:00,transformer,,Temperature,C,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:10:00.000+00:00,transformer,,Temperature,C,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:00:00.000+00:00,transformer,,Temperature,C,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:50:00.000+00:00,transformer,,Temperature,C,19.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:40:00.000+00:00,transformer,,Temperature,C,19.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:30:00.000+00:00,transformer,,Temperature,C,19.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:20:00.000+00:00,transformer,,Temperature,C,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:10:00.000+00:00,transformer,,Temperature,C,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:00:00.000+00:00,transformer,,Temperature,C,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
