Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:50:00.000+00:00,transformer,,Temperature,C,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:40:00.000+00:00,transformer,,Temperature,C,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:30:00.000+00:00,transformer,,Temperature,C,19.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:20:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:10:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:00:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:50:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:40:00.000+00:00,transformer,,Temperature,C,19.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:30:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:20:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:10:00.000+00:00,transformer,,Temperature,C,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
