Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T15:00:00.000+00:00,transformer,,Temperature,C,20.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:50:00.000+00:00,transformer,,Temperature,C,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:40:00.000+00:00,transformer,,Temperature,C,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:30:00.000+00:00,transformer,,Temperature,C,20.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:20:00.000+00:00,transformer,,Temperature,C,20.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:10:00.000+00:00,transformer,,Temperature,C,19.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:00:00.000+00:00,transformer,,Temperature,C,19.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:50:00.000+00:00,transformer,,Temperature,C,19.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:40:00.000+00:00,transformer,,Temperature,C,19.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:30:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:20:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
