Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:30:00.000+00:00,transformer,,Temperature,C,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:20:00.000+00:00,transformer,,Temperature,C,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:10:00.000+00:00,transformer,,Temperature,C,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:00:00.000+00:00,transformer,,Temperature,C,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:50:00.000+00:00,transformer,,Temperature,C,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:40:00.000+00:00,transformer,,Temperature,C,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:30:00.000+00:00,transformer,,Temperature,C,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:20:00.000+00:00,transformer,,Temperature,C,19.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:10:00.000+00:00,transformer,,Temperature,C,19.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:00:00.000+00:00,transformer,,Temperature,C,19.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:50:00.000+00:00,transformer,,Temperature,C,20.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:40:00.000+00:00,transformer,,Temperature,C,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
