Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:40:00.000+00:00,transformer,,Temperature,C,20.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:30:00.000+00:00,transformer,,Temperature,C,20.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:20:00.000+00:00,transformer,,Temperature,C,20.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:10:00.000+00:00,transformer,,Temperature,C,20.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:00:00.000+00:00,transformer,,Temperature,C,20.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:50:00.000+00:00,transformer,,Temperature,C,20.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:40:00.000+00:00,transformer,,Temperature,C,20.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:30:00.000+00:00,transformer,,Temperature,C,20.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:20:00.000+00:00,transformer,,Temperature,C,20.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:10:00.000+00:00,transformer,,Temperature,C,20.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:00:00.000+00:00,transformer,,Temperature,C,20.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:50:00.000+00:00,transformer,,Temperature,C,20.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.32
