Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:40:00.000+00:00,transformer,,Temperature,C,20.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:30:00.000+00:00,transformer,,Temperature,C,20.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:20:00.000+00:00,transformer,,Temperature,C,20.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:10:00.000+00:00,transformer,,Temperature,C,20.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:00:00.000+00:00,transformer,,Temperature,C,20.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:50:00.000+00:00,transformer,,Temperature,C,20.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:40:00.000+00:00,transformer,,Temperature,C,20.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:30:00.000+00:00,transformer,,Temperature,C,20.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:20:00.000+00:00,transformer,,Temperature,C,20.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:10:00.000+00:00,transformer,,Temperature,C,20.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:00:00.000+00:00,transformer,,Temperature,C,20.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.31
