Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:50:00.000+00:00,transformer,,Temperature,C,20.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:40:00.000+00:00,transformer,,Temperature,C,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:30:00.000+00:00,transformer,,Temperature,C,19.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:20:00.000+00:00,transformer,,Temperature,C,19.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:10:00.000+00:00,transformer,,Temperature,C,19.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:00:00.000+00:00,transformer,,Temperature,C,19.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:50:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:40:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:30:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:20:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:10:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:00:00.000+00:00,transformer,,Temperature,C,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
