Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:50:00.000+00:00,transformer,,Temperature,C,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:40:00.000+00:00,transformer,,Temperature,C,18.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:30:00.000+00:00,transformer,,Temperature,C,18.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:20:00.000+00:00,transformer,,Temperature,C,18.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:10:00.000+00:00,transformer,,Temperature,C,18.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:00:00.000+00:00,transformer,,Temperature,C,18.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:50:00.000+00:00,transformer,,Temperature,C,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:40:00.000+00:00,transformer,,Temperature,C,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:30:00.000+00:00,transformer,,Temperature,C,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:20:00.000+00:00,transformer,,Temperature,C,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:10:00.000+00:00,transformer,,Temperature,C,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
