Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:10:00.000+00:00,transformer,,Temperature,C,18.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:00:00.000+00:00,transformer,,Temperature,C,18.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:50:00.000+00:00,transformer,,Temperature,C,18.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:40:00.000+00:00,transformer,,Temperature,C,18.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:30:00.000+00:00,transformer,,Temperature,C,18.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:20:00.000+00:00,transformer,,Temperature,C,18.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:10:00.000+00:00,transformer,,Temperature,C,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:00:00.000+00:00,transformer,,Temperature,C,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:50:00.000+00:00,transformer,,Temperature,C,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:40:00.000+00:00,transformer,,Temperature,C,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:30:00.000+00:00,transformer,,Temperature,C,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-23T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
