Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:50:00.000+00:00,transformer,,Temperature,C,17.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:40:00.000+00:00,transformer,,Temperature,C,17.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:30:00.000+00:00,transformer,,Temperature,C,17.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:20:00.000+00:00,transformer,,Temperature,C,17.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:10:00.000+00:00,transformer,,Temperature,C,17.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:00:00.000+00:00,transformer,,Temperature,C,17.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:50:00.000+00:00,transformer,,Temperature,C,17.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:40:00.000+00:00,transformer,,Temperature,C,17.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:30:00.000+00:00,transformer,,Temperature,C,17.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:20:00.000+00:00,transformer,,Temperature,C,17.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:10:00.000+00:00,transformer,,Temperature,C,17.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:00:00.000+00:00,transformer,,Temperature,C,17.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
