Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:30:00.000+00:00,transformer,,Temperature,C,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:20:00.000+00:00,transformer,,Temperature,C,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:10:00.000+00:00,transformer,,Temperature,C,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:00:00.000+00:00,transformer,,Temperature,C,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:50:00.000+00:00,transformer,,Temperature,C,18.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:40:00.000+00:00,transformer,,Temperature,C,18.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:30:00.000+00:00,transformer,,Temperature,C,18.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:20:00.000+00:00,transformer,,Temperature,C,18.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:10:00.000+00:00,transformer,,Temperature,C,18.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:00:00.000+00:00,transformer,,Temperature,C,18.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:50:00.000+00:00,transformer,,Temperature,C,18.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:40:00.000+00:00,transformer,,Temperature,C,18.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
