Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:30:00.000+00:00,transformer,,Temperature,C,18.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:20:00.000+00:00,transformer,,Temperature,C,18.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:10:00.000+00:00,transformer,,Temperature,C,18.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:00:00.000+00:00,transformer,,Temperature,C,18.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:50:00.000+00:00,transformer,,Temperature,C,18.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:40:00.000+00:00,transformer,,Temperature,C,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:30:00.000+00:00,transformer,,Temperature,C,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:20:00.000+00:00,transformer,,Temperature,C,17.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:10:00.000+00:00,transformer,,Temperature,C,17.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:00:00.000+00:00,transformer,,Temperature,C,17.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:50:00.000+00:00,transformer,,Temperature,C,17.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:40:00.000+00:00,transformer,,Temperature,C,17.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
