Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:30:00.000+00:00,transformer,,Temperature,C,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:20:00.000+00:00,transformer,,Temperature,C,17.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:10:00.000+00:00,transformer,,Temperature,C,17.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:00:00.000+00:00,transformer,,Temperature,C,17.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:50:00.000+00:00,transformer,,Temperature,C,17.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:40:00.000+00:00,transformer,,Temperature,C,17.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:30:00.000+00:00,transformer,,Temperature,C,17.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:20:00.000+00:00,transformer,,Temperature,C,17.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:10:00.000+00:00,transformer,,Temperature,C,17.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:00:00.000+00:00,transformer,,Temperature,C,17.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T10:50:00.000+00:00,transformer,,Temperature,C,17.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
