Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:40:00.000+00:00,transformer,,Temperature,C,16.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:30:00.000+00:00,transformer,,Temperature,C,16.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:20:00.000+00:00,transformer,,Temperature,C,16.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:10:00.000+00:00,transformer,,Temperature,C,16.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:00:00.000+00:00,transformer,,Temperature,C,16.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:50:00.000+00:00,transformer,,Temperature,C,16.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:40:00.000+00:00,transformer,,Temperature,C,16.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:30:00.000+00:00,transformer,,Temperature,C,16.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:20:00.000+00:00,transformer,,Temperature,C,16.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:10:00.000+00:00,transformer,,Temperature,C,16.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:00:00.000+00:00,transformer,,Temperature,C,16.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-26T06:50:00.000+00:00,transformer,,Temperature,C,16.3
