Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:10:00.000+00:00,transformer,,Temperature,C,19.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:00:00.000+00:00,transformer,,Temperature,C,19.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:50:00.000+00:00,transformer,,Temperature,C,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:40:00.000+00:00,transformer,,Temperature,C,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:30:00.000+00:00,transformer,,Temperature,C,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:20:00.000+00:00,transformer,,Temperature,C,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:10:00.000+00:00,transformer,,Temperature,C,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:00:00.000+00:00,transformer,,Temperature,C,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:50:00.000+00:00,transformer,,Temperature,C,18.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:40:00.000+00:00,transformer,,Temperature,C,18.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:30:00.000+00:00,transformer,,Temperature,C,18.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
