Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:50:00.000+00:00,transformer,,Temperature,C,21.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:40:00.000+00:00,transformer,,Temperature,C,22.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:30:00.000+00:00,transformer,,Temperature,C,22.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:20:00.000+00:00,transformer,,Temperature,C,22.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:10:00.000+00:00,transformer,,Temperature,C,22.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:00:00.000+00:00,transformer,,Temperature,C,22.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:50:00.000+00:00,transformer,,Temperature,C,22.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:40:00.000+00:00,transformer,,Temperature,C,22.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:30:00.000+00:00,transformer,,Temperature,C,22.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:20:00.000+00:00,transformer,,Temperature,C,22.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:10:00.000+00:00,transformer,,Temperature,C,22.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
