Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:20:00.000+00:00,transformer,,Temperature,C,18.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:10:00.000+00:00,transformer,,Temperature,C,18.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:00:00.000+00:00,transformer,,Temperature,C,18.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:50:00.000+00:00,transformer,,Temperature,C,18.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:40:00.000+00:00,transformer,,Temperature,C,18.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:30:00.000+00:00,transformer,,Temperature,C,18.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:20:00.000+00:00,transformer,,Temperature,C,18.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:10:00.000+00:00,transformer,,Temperature,C,18.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:00:00.000+00:00,transformer,,Temperature,C,18.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:50:00.000+00:00,transformer,,Temperature,C,18.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:40:00.000+00:00,transformer,,Temperature,C,18.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-28T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
