Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:10:00.000+00:00,transformer,,Temperature,C,22.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:00:00.000+00:00,transformer,,Temperature,C,22.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:50:00.000+00:00,transformer,,Temperature,C,22.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:40:00.000+00:00,transformer,,Temperature,C,21.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:30:00.000+00:00,transformer,,Temperature,C,21.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:20:00.000+00:00,transformer,,Temperature,C,21.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:10:00.000+00:00,transformer,,Temperature,C,21.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,45.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:00:00.000+00:00,transformer,,Temperature,C,21.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:50:00.000+00:00,transformer,,Temperature,C,21.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:40:00.000+00:00,transformer,,Temperature,C,21.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:30:00.000+00:00,transformer,,Temperature,C,21.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-29T09:20:00.000+00:00,transformer,,Temperature,C,21.3
