Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:40:00.000+00:00,transformer,,Temperature,C,23.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:30:00.000+00:00,transformer,,Temperature,C,23.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:20:00.000+00:00,transformer,,Temperature,C,23.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:10:00.000+00:00,transformer,,Temperature,C,23.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:00:00.000+00:00,transformer,,Temperature,C,23.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:50:00.000+00:00,transformer,,Temperature,C,23.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:40:00.000+00:00,transformer,,Temperature,C,23.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:30:00.000+00:00,transformer,,Temperature,C,23.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:20:00.000+00:00,transformer,,Temperature,C,23.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:10:00.000+00:00,transformer,,Temperature,C,23.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:00:00.000+00:00,transformer,,Temperature,C,23.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:50:00.000+00:00,transformer,,Temperature,C,23.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
