Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:40:00.000+00:00,transformer,,Temperature,C,23.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:30:00.000+00:00,transformer,,Temperature,C,23.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:20:00.000+00:00,transformer,,Temperature,C,23.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:10:00.000+00:00,transformer,,Temperature,C,23.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:00:00.000+00:00,transformer,,Temperature,C,23.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:50:00.000+00:00,transformer,,Temperature,C,23.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:40:00.000+00:00,transformer,,Temperature,C,23.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:30:00.000+00:00,transformer,,Temperature,C,23.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:20:00.000+00:00,transformer,,Temperature,C,23.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:10:00.000+00:00,transformer,,Temperature,C,23.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:00:00.000+00:00,transformer,,Temperature,C,23.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
