Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:50:00.000+00:00,transformer,,Temperature,C,23.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:40:00.000+00:00,transformer,,Temperature,C,23.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:30:00.000+00:00,transformer,,Temperature,C,23.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:20:00.000+00:00,transformer,,Temperature,C,23.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:10:00.000+00:00,transformer,,Temperature,C,23.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:00:00.000+00:00,transformer,,Temperature,C,23.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:50:00.000+00:00,transformer,,Temperature,C,23.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:40:00.000+00:00,transformer,,Temperature,C,23.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:30:00.000+00:00,transformer,,Temperature,C,23.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:20:00.000+00:00,transformer,,Temperature,C,23.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:10:00.000+00:00,transformer,,Temperature,C,22.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:00:00.000+00:00,transformer,,Temperature,C,22.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.06
