Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T14:00:00.000+00:00,transformer,,Temperature,C,22.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:50:00.000+00:00,transformer,,Temperature,C,22.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:40:00.000+00:00,transformer,,Temperature,C,22.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,110.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:30:00.000+00:00,transformer,,Temperature,C,21.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:20:00.000+00:00,transformer,,Temperature,C,21.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,109.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:10:00.000+00:00,transformer,,Temperature,C,21.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:00:00.000+00:00,transformer,,Temperature,C,21.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:50:00.000+00:00,transformer,,Temperature,C,21.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:40:00.000+00:00,transformer,,Temperature,C,21.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:30:00.000+00:00,transformer,,Temperature,C,21.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:20:00.000+00:00,transformer,,Temperature,C,21.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:10:00.000+00:00,transformer,,Temperature,C,21.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
