Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:20:00.000+00:00,transformer,,Temperature,C,22.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:10:00.000+00:00,transformer,,Temperature,C,22.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:00:00.000+00:00,transformer,,Temperature,C,22.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:50:00.000+00:00,transformer,,Temperature,C,22.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:40:00.000+00:00,transformer,,Temperature,C,22.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:30:00.000+00:00,transformer,,Temperature,C,22.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:20:00.000+00:00,transformer,,Temperature,C,22.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:10:00.000+00:00,transformer,,Temperature,C,22.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:00:00.000+00:00,transformer,,Temperature,C,22.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:50:00.000+00:00,transformer,,Temperature,C,22.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:40:00.000+00:00,transformer,,Temperature,C,22.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:30:00.000+00:00,transformer,,Temperature,C,22.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
