Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T11:00:00.000+00:00,transformer,,Temperature,C,21.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:50:00.000+00:00,transformer,,Temperature,C,21.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:40:00.000+00:00,transformer,,Temperature,C,21.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:30:00.000+00:00,transformer,,Temperature,C,20.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:20:00.000+00:00,transformer,,Temperature,C,20.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:10:00.000+00:00,transformer,,Temperature,C,20.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:00:00.000+00:00,transformer,,Temperature,C,20.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:50:00.000+00:00,transformer,,Temperature,C,20.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:40:00.000+00:00,transformer,,Temperature,C,20.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:30:00.000+00:00,transformer,,Temperature,C,20.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:20:00.000+00:00,transformer,,Temperature,C,20.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:10:00.000+00:00,transformer,,Temperature,C,20.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
