Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:20:00.000+00:00,transformer,,Temperature,C,22.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:10:00.000+00:00,transformer,,Temperature,C,22.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:00:00.000+00:00,transformer,,Temperature,C,22.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:50:00.000+00:00,transformer,,Temperature,C,22.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:40:00.000+00:00,transformer,,Temperature,C,22.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:30:00.000+00:00,transformer,,Temperature,C,22.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:20:00.000+00:00,transformer,,Temperature,C,22.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:10:00.000+00:00,transformer,,Temperature,C,22.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:00:00.000+00:00,transformer,,Temperature,C,22.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:50:00.000+00:00,transformer,,Temperature,C,22.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:40:00.000+00:00,transformer,,Temperature,C,22.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:30:00.000+00:00,transformer,,Temperature,C,22.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-02T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
