Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:20:00.000+00:00,transformer,,Temperature,C,22.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:10:00.000+00:00,transformer,,Temperature,C,22.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:00:00.000+00:00,transformer,,Temperature,C,22.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:50:00.000+00:00,transformer,,Temperature,C,22.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:40:00.000+00:00,transformer,,Temperature,C,22.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:30:00.000+00:00,transformer,,Temperature,C,22.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:20:00.000+00:00,transformer,,Temperature,C,22.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:10:00.000+00:00,transformer,,Temperature,C,22.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:00:00.000+00:00,transformer,,Temperature,C,22.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:50:00.000+00:00,transformer,,Temperature,C,22.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:40:00.000+00:00,transformer,,Temperature,C,22.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:30:00.000+00:00,transformer,,Temperature,C,22.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-05-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.71
